Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,10.92
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,14.94
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,8.7
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,42.4
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
260050,Park Farm,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,11.21
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,13.29
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,13.82
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,35.8
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
260050,Park Farm,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,11.71
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,12.01
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,15.17
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,34.4
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.99
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,13.27
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,13.71
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,38.5
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.8
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,18.22
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,12.44
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,17.37
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
260050,Park Farm,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,18.5
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,11.1
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,20.51
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,14.21
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,9.32
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,22.67
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,15.01
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,12.22
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,16.18
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,47.0
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
260050,Park Farm,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.64
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,15.38
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,13.62
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.23
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,41.5
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
260050,Park Farm,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,19.24
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,16.53
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,12.9
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,49.6
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
260050,Park Farm,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,32.6
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
