Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,21.85
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,20.37
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.86
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,51.9
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
260050,Park Farm,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,20.71
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,13.18
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,15.87
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,48.7
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
260050,Park Farm,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,19.61
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,17.73
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,15.02
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,47.1
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
260050,Park Farm,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,17.27
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,17.52
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,16.51
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,44.1
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
260050,Park Farm,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.63
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.49
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,16.87
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,29.25
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,12.83
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,82.1
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
260050,Park Farm,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.96
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,16.06
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,20.07
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,17.65
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,49.6
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
260050,Park Farm,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.24
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,21.98
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,21.39
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,17.38
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,51.5
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
260050,Park Farm,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,20.85
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,20.85
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,21.45
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
260050,Park Farm,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.83
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,22.04
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,23.12
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,22.42
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,51.2
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
260050,Park Farm,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.82
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,22.25
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,21.65
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,24.14
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
260050,Park Farm,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.78
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,23.89
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,21.73
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,32.26
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
260050,Park Farm,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
