Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,23.7
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,21.92
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.94
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
260050,Park Farm,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.46
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,23.02
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,19.66
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,25.46
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
260050,Park Farm,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.03
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,25.31
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,22.75
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,28.66
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
260050,Park Farm,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.49
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,22.77
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,22.05
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,25.95
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,55.1
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
260050,Park Farm,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.56
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.23
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,39.3
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,31.74
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,19.42
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,28.52
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,70.6
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
260050,Park Farm,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.9
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,31.14
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,23.63
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,30.02
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,65.2
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
260050,Park Farm,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.42
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,41.9
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.3
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,24.64
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,22.33
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,30.71
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,61.5
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
260050,Park Farm,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.24
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,40.2
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.27
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,32.7
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,18.4
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.41
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,23.37
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,69.2
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
260050,Park Farm,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.01
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.69
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,42.8
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,18.28
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,28.07
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,23.19
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,70.0
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
260050,Park Farm,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.4
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,43.4
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,20.01
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,33.54
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,22.06
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,81.2
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
260050,Park Farm,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.96
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,39.5
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,34.3
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
