Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,20.92
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,32.42
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,19.31
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,84.4
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
260050,Park Farm,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,18.82
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,22.23
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,20.24
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,60.8
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
260050,Park Farm,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,35.2
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.19
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,34.0
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,20.36
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,31.37
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,19.35
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,80.3
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
260050,Park Farm,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.55
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,37.6
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.52
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,26.89
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,22.76
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,23.24
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,62.2
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
260050,Park Farm,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.35
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.56
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,44.2
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,23.79
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,25.32
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,27.94
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
260050,Park Farm,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.97
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.81
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,24.45
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,21.06
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,24.52
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,59.1
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
260050,Park Farm,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.27
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,30.29
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,18.75
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,20.87
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,72.1
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
260050,Park Farm,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.46
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,33.6
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.05
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,33.14
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,24.24
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.01
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,70.8
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
260050,Park Farm,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.32
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,33.4
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.32
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.98
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,35.13
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,25.88
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,25.03
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,67.4
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.2
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
260050,Park Farm,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-3.09
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,45.6
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,25.33
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,32.1
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,15.66
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,80.0
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
260050,Park Farm,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,36.8
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
260050,Park Farm,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,23.11
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.21
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,35.47
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,75.3
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
260050,Park Farm,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
