Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,36.5
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,14.62
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,24.77
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,27.37
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,73.3
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
260050,Park Farm,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.4
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,16.26
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,22.79
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.19
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,62.3
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
260050,Park Farm,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.5
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,16.88
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,17.52
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,26.07
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,59.1
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
260050,Park Farm,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,37.2
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.38
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.1
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,15.1
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,17.32
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,32.17
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,79.7
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
260050,Park Farm,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,32.4
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.11
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,19.75
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.73
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,31.07
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,67.4
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
260050,Park Farm,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.53
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,38.2
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.47
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.54
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,38.2
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,19.93
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.9
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.44
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,64.1
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
260050,Park Farm,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,13.07
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,16.33
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,15.91
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
260050,Park Farm,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.43
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.17
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,29.5
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,13.92
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,12.58
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,10.18
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,50.1
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
260050,Park Farm,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.66
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.5
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,13.24
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,12.32
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,49.8
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
260050,Park Farm,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.19
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,7.82
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,11.48
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,11.73
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,51.0
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
260050,Park Farm,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.5
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.49
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.11
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.51
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,36.7
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
