Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,4.27
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,9.99
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,8.04
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,57.8
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
260050,Park Farm,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.04
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.4
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.73
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,6.18
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,9.18
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,13.19
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,53.9
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
260050,Park Farm,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.7
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.89
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-7.21
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.46
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
260050,Park Farm,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.07
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.32
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.07
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-6.95
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.74
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-5.48
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-6.58
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.12
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.25
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-3.78
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
260050,Park Farm,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.11
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.84
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-9.37
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
260050,Park Farm,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-3.39
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,8.83
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,61.8
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-5.52
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.56
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-9.65
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,0.77
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,48.3
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.55
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-6.4
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-12.87
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,1.07
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,-5.24
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,52.3
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
260050,Park Farm,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.33
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.36
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.43
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.99
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.93
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,0.53
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,5.37
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,49.1
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-9.04
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.98
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-12.47
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.06
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,-4.48
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,57.2
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
260050,Park Farm,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-7.56
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-9.28
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.08
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,8.72
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,-0.46
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,56.5
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.62
260050,Park Farm,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.54
