Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
260050,Park Farm,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
260050,Park Farm,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,-3.38
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,4.12
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
260050,Park Farm,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-7.97
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-9.31
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,49.8
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.23
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
260050,Park Farm,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,-1.07
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,10.67
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,58.3
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
260050,Park Farm,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.44
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.95
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.73
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.42
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
260050,Park Farm,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.41
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.78
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,7.94
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,55.9
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-7.47
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.73
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-7.29
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.33
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.56
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-2.78
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,46.5
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.32
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-3.52
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.99
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,9.31
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,13.69
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.62
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,13.58
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,32.3
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
260050,Park Farm,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,14.3
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,16.98
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.42
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,36.8
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
260050,Park Farm,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,14.7
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,16.28
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,22.9
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,42.1
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
260050,Park Farm,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,18.31
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,13.21
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.92
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
260050,Park Farm,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,20.64
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,13.75
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,26.06
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,49.9
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
260050,Park Farm,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,22.24
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,13.59
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,24.03
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
