Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
260050,Park Farm,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,24.67
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,15.49
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,27.02
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,50.0
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
260050,Park Farm,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,20.54
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,13.69
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,24.67
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,49.5
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,18.84
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,16.75
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,19.52
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,39.1
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
260050,Park Farm,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,20.12
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,16.37
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,19.79
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
260050,Park Farm,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,19.32
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.91
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,19.65
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,42.1
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
260050,Park Farm,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.39
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.55
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,21.27
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,18.68
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,18.66
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,44.2
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
260050,Park Farm,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,22.28
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,21.49
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,18.95
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
260050,Park Farm,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.41
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,38.8
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,19.65
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,29.17
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,23.59
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,58.5
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
260050,Park Farm,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.21
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,23.14
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,28.88
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,21.4
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,55.1
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
260050,Park Farm,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.74
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,39.0
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,22.11
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,31.0
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,24.04
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,58.7
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
260050,Park Farm,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,37.4
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
