Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,18.97
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,28.52
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,28.66
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,61.2
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
260050,Park Farm,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.16
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,46.2
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,18.84
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,26.79
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,22.67
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,57.7
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
260050,Park Farm,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,39.9
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,23.11
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,27.57
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,21.2
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,60.2
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
260050,Park Farm,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.92
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,51.5
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.02
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,27.19
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,40.5
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,18.88
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,91.6
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
260050,Park Farm,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,41.2
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,27.06
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,35.38
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,20.58
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,74.0
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
260050,Park Farm,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.61
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,38.4
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,21.17
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,28.61
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,22.75
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,64.3
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
260050,Park Farm,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.08
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,44.7
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.7
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.52
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,34.63
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,16.89
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,86.7
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
260050,Park Farm,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,20.58
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,25.11
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,22.21
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,59.8
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
260050,Park Farm,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.72
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,39.8
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,25.43
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,26.65
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,18.72
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,63.4
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
260050,Park Farm,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.45
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.33
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,21.9
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,24.53
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,19.52
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
260050,Park Farm,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.16
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.19
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.59
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,24.26
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,25.86
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
260050,Park Farm,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
