Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.71
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,26.03
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,22.4
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,21.58
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,56.6
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
260050,Park Farm,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.08
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,20.13
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,23.84
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,20.47
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,59.0
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
260050,Park Farm,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,16.91
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,24.41
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,16.52
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
260050,Park Farm,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.64
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.22
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,48.9
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,21.17
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,33.67
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,12.13
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,95.6
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
260050,Park Farm,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.72
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.59
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,34.3
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,28.9
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,29.98
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,21.55
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.6
260050,Park Farm,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.4
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,30.32
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,23.06
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,17.73
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,70.7
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
260050,Park Farm,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,31.86
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,20.51
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,14.85
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,79.3
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
260050,Park Farm,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.11
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.07
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,41.3
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.1
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,29.4
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,18.86
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,13.17
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,76.9
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
260050,Park Farm,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.6
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.28
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,27.74
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,18.85
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,13.62
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,70.6
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
260050,Park Farm,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.47
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.35
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.47
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,22.94
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,11.81
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,16.63
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,60.6
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
260050,Park Farm,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.47
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.1
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
