Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,26.51
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,16.58
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,16.68
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,64.9
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
260050,Park Farm,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,32.9
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,24.06
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,16.98
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,20.25
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,58.0
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
260050,Park Farm,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.0
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.63
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,50.1
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,30.5
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,20.21
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,18.75
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,69.9
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
260050,Park Farm,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.33
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.04
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.14
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,68.0
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,85.0
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.34
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,37.58
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,20.5
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,17.52
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,88.9
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
260050,Park Farm,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.74
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.73
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.31
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,43.6
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
260050,Park Farm,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,29.54
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,13.5
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,15.88
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,77.5
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
260050,Park Farm,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.69
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.81
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,22.32
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,21.39
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,17.8
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
260050,Park Farm,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.63
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,33.19
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,19.26
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,22.28
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,70.6
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
260050,Park Farm,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.9
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.79
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.38
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.43
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,32.6
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,25.86
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,13.09
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,19.71
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,67.0
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
260050,Park Farm,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.7
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-6.25
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.62
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,42.0
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.31
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,11.76
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,25.31
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,91.0
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
260050,Park Farm,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.29
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.17
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,38.3
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,32.1
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,12.69
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,11.62
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,15.89
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,59.2
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
260050,Park Farm,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.81
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.5
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,17.63
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,14.2
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,10.46
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
260050,Park Farm,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-10.22
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-9.58
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.43
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
