Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-5.51
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,54.3
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.89
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.62
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.6
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,16.35
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,10.21
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,16.37
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,58.7
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
260050,Park Farm,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.9
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.22
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.74
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.98
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,17.34
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,7.93
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,14.57
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,60.2
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
260050,Park Farm,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.11
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,19.78
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,13.93
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,15.16
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,52.9
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
260050,Park Farm,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.9
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.22
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.71
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.06
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,9.12
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-1.8
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,7.8
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,64.8
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
260050,Park Farm,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.83
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,11.98
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,9.04
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,14.04
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.02
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.32
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.71
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,5.29
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,12.84
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,58.0
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.84
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-8.08
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.3
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.1
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,1.1
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-3.72
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,6.18
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,58.9
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-8.62
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.04
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-12.56
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,0.17
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-2.34
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.2
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.54
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-12.37
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.2
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.78
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
260050,Park Farm,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.03
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.93
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.6
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,36.4
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
