Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,13.83
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,59.6
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
260050,Park Farm,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.91
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,10.48
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,9.13
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,12.28
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-7.01
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.98
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.11
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.57
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.05
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.97
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-4.7
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,50.5
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.5
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.03
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-13.95
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.7
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-4.85
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,-2.8
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,56.4
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.04
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.02
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-7.7
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,8.83
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,10.34
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,58.0
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
260050,Park Farm,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.63
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.85
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.52
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,17.17
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,13.52
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,57.5
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
260050,Park Farm,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.67
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.11
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,7.61
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,13.73
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,13.35
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,53.6
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
260050,Park Farm,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.61
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.45
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.7
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,12.99
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,15.38
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,8.7
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,57.4
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
260050,Park Farm,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.8
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.05
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.99
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,11.05
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,9.17
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,10.24
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,46.1
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
260050,Park Farm,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.01
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.72
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.45
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.17
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,10.57
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
260050,Park Farm,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.4
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,13.24
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,17.88
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,20.8
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,60.6
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
260050,Park Farm,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.9
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.53
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.37
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
