Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,8.91
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,18.83
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,72.8
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.18
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.95
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.79
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,10.86
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,10.67
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,52.0
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
260050,Park Farm,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.68
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.72
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,16.41
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,12.62
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,14.1
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,50.8
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
260050,Park Farm,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.28
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.74
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-8.97
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.28
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-3.61
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,9.55
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,62.1
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.02
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-4.95
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,9.59
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,10.92
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.36
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,18.59
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,24.13
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,20.27
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,55.6
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
260050,Park Farm,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.03
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.44
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.25
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,14.13
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,17.47
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,10.66
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,55.4
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
260050,Park Farm,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.86
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,12.47
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,10.57
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,12.08
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
260050,Park Farm,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.4
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.25
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,19.85
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,14.57
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,13.04
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,53.4
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
260050,Park Farm,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,17.96
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,13.3
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,10.96
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
260050,Park Farm,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,29.0
