Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,16.77
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,11.3
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,15.9
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,50.4
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
260050,Park Farm,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.32
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,10.44
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,14.08
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,10.75
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
260050,Park Farm,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.82
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.06
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,16.06
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,14.57
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,8.38
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,57.8
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
260050,Park Farm,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.17
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,17.74
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,16.87
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,56.0
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
260050,Park Farm,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,25.13
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,16.07
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,24.3
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,62.6
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
260050,Park Farm,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.3
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,26.83
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.72
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.07
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,69.4
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
260050,Park Farm,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.2
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,37.5
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,27.39
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,17.92
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,16.69
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,66.8
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
260050,Park Farm,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.83
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,27.61
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,8.4
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,11.6
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,82.7
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
260050,Park Farm,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.67
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.33
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.19
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.69
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,28.56
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,12.96
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,20.2
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,73.0
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
260050,Park Farm,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.49
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.45
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.71
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,20.55
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,15.97
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,13.67
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
260050,Park Farm,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.32
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.07
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.99
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,28.7
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,24.6
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,21.17
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,23.65
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
260050,Park Farm,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.95
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.99
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
