Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.86
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.01
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,14.45
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,21.53
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,21.39
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
260050,Park Farm,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.2
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,13.59
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,20.63
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,27.58
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,66.2
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
260050,Park Farm,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.01
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,14.75
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,14.19
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,22.92
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,53.8
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
260050,Park Farm,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.96
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,18.41
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.73
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,29.06
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,62.1
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
260050,Park Farm,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.83
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,14.48
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,26.84
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,66.9
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
260050,Park Farm,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,16.59
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,14.63
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,20.14
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,49.7
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
260050,Park Farm,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,17.17
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.62
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,24.79
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,64.3
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
260050,Park Farm,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,18.7
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.91
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,25.62
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,52.4
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
260050,Park Farm,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,15.76
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.2
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,25.87
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,60.5
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
260050,Park Farm,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,12.95
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.58
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,27.31
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,65.8
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
260050,Park Farm,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.15
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
