Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,12.15
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.62
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,28.23
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,69.5
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
260050,Park Farm,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.88
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,18.85
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,21.13
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,52.7
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
260050,Park Farm,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,15.11
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,21.07
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
260050,Park Farm,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.79
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,17.19
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,13.91
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,50.4
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
260050,Park Farm,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.93
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,19.31
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,17.87
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.39
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
260050,Park Farm,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,15.98
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,13.59
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,18.16
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,44.9
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
260050,Park Farm,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.4
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,15.62
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,12.64
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,10.44
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,48.3
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
260050,Park Farm,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,14.1
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.96
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,9.98
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
260050,Park Farm,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,15.36
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,11.5
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,9.38
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,44.7
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,17.16
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,11.13
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.05
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,42.7
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
260050,Park Farm,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,15.84
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,9.78
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.93
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,40.3
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
