Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,18.73
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,48.3
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
260050,Park Farm,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.5
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,24.15
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,10.28
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,8.76
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,64.3
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.62
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.6
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,22.84
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,10.66
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.53
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
260050,Park Farm,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.14
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.7
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,18.69
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.48
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.06
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,42.4
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
260050,Park Farm,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.07
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,19.04
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.57
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.18
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,49.8
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,18.96
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,9.6
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.94
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,45.0
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,20.54
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,8.71
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,9.73
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,21.75
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,10.2
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,8.63
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,58.1
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,20.31
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.57
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,17.98
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,7.68
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.56
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,44.5
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
