Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,15.14
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.14
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
260050,Park Farm,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,11.12
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.55
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,29.0
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.35
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,9.79
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.18
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,31.1
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
260050,Park Farm,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.91
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,8.02
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.59
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,28.1
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,11.06
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,10.04
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,8.02
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,30.1
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,10.87
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.57
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,30.2
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,9.4
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.98
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,8.08
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,29.8
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
260050,Park Farm,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,8.7
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.13
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,7.71
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,31.4
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,9.22
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.62
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.68
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,29.0
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,9.23
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,13.32
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,9.58
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.3
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
260050,Park Farm,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,9.74
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,11.89
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,10.28
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,31.6
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
260050,Park Farm,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
