Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,9.4
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,12.45
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.47
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,32.5
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
260050,Park Farm,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,11.74
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,12.46
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.54
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,36.2
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
260050,Park Farm,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,13.97
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.59
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,8.63
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,35.2
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,14.01
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,10.25
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,8.25
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
260050,Park Farm,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,14.85
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,9.09
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,9.45
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,33.7
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.22
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.24
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.12
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,32.7
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.75
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,9.94
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,8.81
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,33.8
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,10.14
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,10.39
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,10.57
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,10.08
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,15.37
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,9.09
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,41.3
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
260050,Park Farm,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,12.72
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,12.51
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.6
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,37.3
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
260050,Park Farm,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
