Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,12.78
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.93
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,9.67
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,38.6
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
260050,Park Farm,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,13.65
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.79
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,9.92
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,37.1
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
260050,Park Farm,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,13.24
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,10.89
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.12
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.58
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
260050,Park Farm,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.3
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,10.94
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,26.57
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,57.5
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
260050,Park Farm,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.58
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
260050,Park Farm,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.74
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,12.29
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,25.89
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,54.5
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
260050,Park Farm,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,14.45
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,13.1
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,27.88
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,60.6
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
260050,Park Farm,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,12.94
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.96
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,23.59
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.8
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.47
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,12.72
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,18.09
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,38.8
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
260050,Park Farm,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.49
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.27
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,17.85
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,41.6
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,16.36
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.47
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,17.32
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,40.6
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,15.47
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.28
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,17.37
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,39.7
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
260050,Park Farm,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
