Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.85
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,16.74
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,18.21
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
260050,Park Farm,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,33.7
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,15.71
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,13.54
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,18.94
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,42.2
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
260050,Park Farm,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,14.45
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,11.82
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.2
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,41.9
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
260050,Park Farm,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,15.7
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,14.5
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,17.89
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,42.1
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
260050,Park Farm,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,15.32
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,14.2
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,15.17
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,42.8
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
260050,Park Farm,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,19.1
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,21.32
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,17.6
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
260050,Park Farm,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,19.24
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,19.39
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,17.92
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
260050,Park Farm,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,21.07
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,17.2
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,20.92
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
260050,Park Farm,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.55
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,21.82
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,17.57
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,21.48
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
260050,Park Farm,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,24.94
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,19.75
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,21.79
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
260050,Park Farm,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,27.9
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,21.98
