Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,23.41
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,57.1
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
260050,Park Farm,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,27.45
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,17.76
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,24.38
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,58.9
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
260050,Park Farm,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.89
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.76
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,26.65
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,21.38
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,20.87
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,58.9
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
260050,Park Farm,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,26.07
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,20.27
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,22.14
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,56.6
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
260050,Park Farm,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,28.77
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,19.42
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,19.89
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,65.7
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
260050,Park Farm,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.37
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.8
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,33.7
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,24.4
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,22.52
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,66.5
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.7
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
260050,Park Farm,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.72
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,38.7
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.12
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,22.32
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,23.21
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,64.6
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
260050,Park Farm,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,27.92
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,20.17
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,24.57
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,60.7
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
260050,Park Farm,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.61
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.53
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,38.8
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.17
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,31.52
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,19.59
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,30.7
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,66.6
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
260050,Park Farm,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.87
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,28.01
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,22.9
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,27.88
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
260050,Park Farm,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,31.4
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,27.34
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,22.42
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,66.0
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
260050,Park Farm,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
