Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,32.22
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,23.55
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,21.8
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,69.1
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
260050,Park Farm,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,22.8
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,21.79
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.1
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,61.3
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
260050,Park Farm,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,31.3
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,24.82
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,22.69
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,21.1
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
260050,Park Farm,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.61
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.98
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.33
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,18.24
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,23.27
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,55.1
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
260050,Park Farm,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.2
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,20.77
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,23.62
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,19.38
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,60.1
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
260050,Park Farm,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.41
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.71
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.03
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.0
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,25.29
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,19.32
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,19.77
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,66.1
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
260050,Park Farm,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.77
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.89
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.49
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,34.6
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,24.95
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,14.48
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,14.69
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,72.9
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
260050,Park Farm,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,26.38
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,19.29
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,19.18
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,66.8
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
260050,Park Farm,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.13
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,30.65
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,21.62
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,18.75
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,76.1
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
260050,Park Farm,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.87
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.25
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,18.14
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,26.16
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,13.09
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,76.6
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
260050,Park Farm,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,-4.33
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,13.07
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,20.59
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,9.05
