Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,69.6
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
260050,Park Farm,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.91
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.46
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,12.95
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,19.93
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,15.18
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,60.4
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
260050,Park Farm,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,-4.59
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.29
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,16.26
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,21.73
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,9.43
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,70.9
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
260050,Park Farm,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.56
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.33
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.79
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,21.21
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,13.81
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,63.3
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
260050,Park Farm,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.92
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.41
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,-8.51
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.96
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,9.88
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,10.59
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,7.96
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,55.8
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
260050,Park Farm,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-6.75
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.17
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,-12.85
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.55
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.83
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.29
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,13.48
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-4.16
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,78.6
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.18
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.81
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,-7.49
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.38
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.98
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,18.52
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,6.14
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,8.0
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,66.8
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.2
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.13
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-7.93
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.6
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,32.9
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,15.37
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,7.36
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,77.4
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.49
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.3
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-9.68
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.35
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,0.58
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
260050,Park Farm,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-8.8
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.18
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-12.35
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.5
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-3.01
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-1.45
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,-4.75
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.84
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.58
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-13.68
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,36.4
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.9
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.44
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,0.32
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,-1.69
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-9.06
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.93
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-13.03
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.61
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.17
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
