Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
260050,Park Farm,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-3.96
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-4.87
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,-4.92
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
260050,Park Farm,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.82
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.44
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-15.54
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.29
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-3.35
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
260050,Park Farm,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-4.46
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-5.47
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,-3.94
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-10.11
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-8.07
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-15.78
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-1.2
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.2
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-3.59
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.76
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-8.92
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-7.12
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,-6.32
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,45.7
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-10.97
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-9.17
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.96
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.0
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.4
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-3.56
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-8.36
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-6.86
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,-3.77
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
260050,Park Farm,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-11.33
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-10.87
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-15.78
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.4
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.56
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-4.03
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.4
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-9.71
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-12.81
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,-8.42
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
260050,Park Farm,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-9.68
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-9.34
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-15.44
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.4
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.49
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.9
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.82
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.34
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-8.26
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,-7.44
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.13
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-8.02
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-18.59
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.0
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.35
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.86
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.93
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.48
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.75
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
260050,Park Farm,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.02
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-10.66
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,-12.74
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,43.5
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-9.81
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-8.14
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-18.68
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,36.2
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-1.01
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.27
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.56
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.82
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
260050,Park Farm,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.87
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.74
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,-12.2
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,45.6
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-8.95
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-10.24
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-17.64
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,73.4
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-1.31
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-3.03
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.33
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.73
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
260050,Park Farm,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-9.88
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-7.14
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,-9.87
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,45.8
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.96
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.23
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.84
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.93
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.14
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
260050,Park Farm,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-6.12
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-0.49
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,-5.39
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,48.6
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-10.22
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-7.14
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-18.6
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,76.7
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.63
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-3.19
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.7
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-12.0
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.46
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,-4.82
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,53.6
