Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-10.74
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-11.29
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-16.9
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,70.4
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.57
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.7
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-11.6
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-9.46
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,-8.42
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,45.5
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.36
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.91
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-14.6
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.1
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.74
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.94
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.43
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.56
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
260050,Park Farm,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-11.39
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-5.09
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,-9.31
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,48.6
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-9.49
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.27
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-14.72
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-1.56
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-3.38
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.56
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
260050,Park Farm,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-9.29
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-3.36
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.83
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-11.86
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-10.09
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-17.12
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.9
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-1.41
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-4.91
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.18
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-11.18
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.53
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,-12.08
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,44.8
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-10.22
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-9.83
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.38
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.5
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-4.64
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.1
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-11.1
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-4.68
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,-10.4
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-11.82
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-9.34
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-16.48
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.7
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.3
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.14
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-3.77
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-10.8
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-8.27
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,-11.84
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,42.5
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-12.69
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.08
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-15.64
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.6
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-3.56
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.46
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.7
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-11.04
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-5.88
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,-9.77
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,44.7
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
260050,Park Farm,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.48
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-6.78
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-17.0
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.7
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.95
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.03
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.73
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
260050,Park Farm,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-7.19
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-8.92
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,-6.11
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,43.4
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
260050,Park Farm,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.29
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-8.43
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-12.0
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.3
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-3.31
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.87
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-6.04
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-10.16
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,-4.41
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,45.3
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-8.49
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-8.88
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-14.76
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.93
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.03
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
260050,Park Farm,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-5.53
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-9.89
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,-5.68
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,44.6
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-9.27
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-8.5
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-15.65
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.12
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.37
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
