Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.45
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
260050,Park Farm,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.34
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,-3.16
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,64.8
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.7
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-8.07
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-15.34
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.2
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.58
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.52
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.43
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-5.72
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-6.61
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,-3.85
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,43.3
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
260050,Park Farm,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-11.87
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.44
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-15.1
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.01
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.51
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-5.68
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-8.45
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,-8.44
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-11.46
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-8.07
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-14.88
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.04
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.99
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.91
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-7.63
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.33
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,-8.7
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,40.6
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-10.87
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-8.75
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-14.02
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.06
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.88
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
260050,Park Farm,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-7.59
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.12
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,-5.64
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,43.0
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.96
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-8.91
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-12.25
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-3.04
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.54
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-6.06
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-10.69
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,-4.13
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-7.52
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-9.18
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.21
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-3.49
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.82
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.97
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,-1.85
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-8.04
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-8.07
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-10.2
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-3.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.46
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.73
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,-6.4
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,57.1
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.86
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-6.15
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-8.35
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.23
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.15
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,0.03
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-3.83
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,-3.62
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,43.3
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
260050,Park Farm,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-5.38
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.56
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.32
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.29
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.95
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.3
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-3.95
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.58
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,-2.44
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-5.6
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.36
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-6.61
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.07
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.28
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
260050,Park Farm,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-2.94
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-3.93
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,-1.01
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,42.6
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
