Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.18
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-6.28
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.17
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.01
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.65
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-2.17
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,-2.19
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,41.6
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.66
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.01
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-9.21
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.13
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-0.28
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-0.24
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,-1.19
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,43.8
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.52
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.63
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.39
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.01
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,4.77
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,44.3
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.73
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.75
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.23
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,13.48
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,10.97
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,8.79
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
260050,Park Farm,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.03
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.35
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.0
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.05
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,9.59
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,49.5
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.1
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.69
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,40.2
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,19.36
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,8.0
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,10.56
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
260050,Park Farm,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.06
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,8.43
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,12.2
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,51.5
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
260050,Park Farm,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.74
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.16
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,9.57
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,9.99
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,10.25
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,47.1
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
260050,Park Farm,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.59
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.98
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,7.71
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,15.43
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,12.53
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
260050,Park Farm,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.06
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.94
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.73
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,8.04
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,17.27
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,55.7
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.5
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
