Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,10.75
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,16.39
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.51
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,56.9
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
260050,Park Farm,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,15.52
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,12.32
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.33
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,56.6
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
260050,Park Farm,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.72
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.71
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,11.72
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.29
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,50.5
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
260050,Park Farm,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,17.03
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,13.32
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,19.04
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
260050,Park Farm,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,21.24
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,16.44
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,19.99
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
260050,Park Farm,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,17.85
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,18.73
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,19.86
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
260050,Park Farm,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,22.51
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,19.92
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,18.58
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,52.9
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
260050,Park Farm,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,19.54
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,20.56
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,20.54
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
260050,Park Farm,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.15
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,22.71
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,14.88
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,23.48
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,56.2
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
260050,Park Farm,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,16.49
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,11.78
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,17.84
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,47.0
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
260050,Park Farm,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,12.15
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,13.07
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,17.16
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
