Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,14.84
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,12.52
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.68
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,47.1
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
260050,Park Farm,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,13.03
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.01
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.72
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,48.7
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
260050,Park Farm,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,14.29
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,14.32
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,16.75
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
260050,Park Farm,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,15.08
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,11.89
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.55
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,45.0
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
260050,Park Farm,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,10.43
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,11.63
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.19
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,41.6
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
260050,Park Farm,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,14.83
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.99
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,12.26
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,11.19
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,11.85
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,10.37
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,40.1
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
260050,Park Farm,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.56
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,10.51
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,35.9
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
260050,Park Farm,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,10.44
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,10.17
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,9.58
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,33.4
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,10.98
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,9.58
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.02
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,35.4
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
