Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,10.55
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.4
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.79
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,32.9
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
260050,Park Farm,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,9.98
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,10.61
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.87
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,30.0
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,12.7
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,8.51
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.78
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,10.04
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,10.68
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,31.5
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,15.04
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.71
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.83
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,37.3
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.31
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.8
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,33.6
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,13.55
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,9.74
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.51
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,33.0
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.1
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,7.91
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
260050,Park Farm,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,12.64
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,11.67
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,39.3
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
260050,Park Farm,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,10.72
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,9.77
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.18
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,30.3
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,11.81
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,8.79
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.68
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,33.2
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
