Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,14.76
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.91
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.46
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,33.9
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
260050,Park Farm,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,16.71
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.26
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,10.2
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,38.4
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,17.11
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,10.03
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,8.93
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,39.8
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.96
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,33.7
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,18.99
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.84
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,9.82
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,43.9
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,20.35
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.62
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,8.86
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,20.22
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,8.37
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,17.64
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,10.2
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,9.23
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,43.0
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
260050,Park Farm,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.67
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.01
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,14.34
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,8.27
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.7
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
260050,Park Farm,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,16.95
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,12.28
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,9.22
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,41.0
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
260050,Park Farm,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.04
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,20.32
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.11
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,9.36
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.96
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
