Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,21.64
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,8.34
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,9.86
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,53.5
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,20.5
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,9.66
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,8.95
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,21.98
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,9.61
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,9.18
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,55.7
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.05
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,21.54
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.91
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,55.0
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
260050,Park Farm,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,17.32
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,10.88
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.18
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,35.6
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
260050,Park Farm,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,17.36
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.89
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.72
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,37.1
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,19.53
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,11.52
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.07
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,40.0
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
260050,Park Farm,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,21.5
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,9.93
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.52
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
260050,Park Farm,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,20.96
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,9.1
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,23.09
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,10.85
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.65
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.43
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
260050,Park Farm,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
260050,Park Farm,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,11.47
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,10.38
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,25.66
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,62.8
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
