Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.38
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.64
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,9.89
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,25.06
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,61.3
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
260050,Park Farm,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,13.08
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.24
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,24.65
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,63.2
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,11.9
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.49
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,17.41
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,40.6
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.56
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.3
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,17.51
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,40.4
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,14.89
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,12.11
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,17.06
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,36.8
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
260050,Park Farm,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,14.89
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,11.21
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.98
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,40.6
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
260050,Park Farm,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
260050,Park Farm,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,14.56
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.56
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.8
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,50.8
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
260050,Park Farm,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,15.81
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,25.29
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,56.4
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
260050,Park Farm,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,16.24
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,11.63
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,25.24
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,54.3
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
260050,Park Farm,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,17.01
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,24.07
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.98
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
260050,Park Farm,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
