Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,18.32
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,15.54
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.5
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
260050,Park Farm,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.87
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,15.08
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,20.17
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,44.7
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
260050,Park Farm,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,20.5
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,15.01
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.02
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,51.0
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
260050,Park Farm,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.21
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,19.47
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,22.46
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,47.5
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
260050,Park Farm,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.82
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,23.1
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,20.37
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,18.97
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,52.7
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
260050,Park Farm,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,23.09
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,18.37
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,20.75
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
260050,Park Farm,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.47
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.3
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,22.24
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,26.08
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,51.7
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
260050,Park Farm,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,23.9
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,21.07
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.3
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,51.2
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
260050,Park Farm,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,24.53
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,23.15
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,21.83
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,55.3
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
260050,Park Farm,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,26.07
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,19.37
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,27.61
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,58.8
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
260050,Park Farm,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,26.11
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,22.88
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,25.3
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
260050,Park Farm,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.1
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
