Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.35
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,36.6
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,31.98
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,30.28
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,24.15
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,67.6
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
260050,Park Farm,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,40.3
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,32.36
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.61
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,23.41
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,73.8
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
260050,Park Farm,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.24
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.26
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,48.7
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.9
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.73
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,43.88
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,21.5
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,21.71
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,106.7
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
260050,Park Farm,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,33.43
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,22.92
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,23.87
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,71.6
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
260050,Park Farm,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.43
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,30.17
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,32.28
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,21.5
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,71.5
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
260050,Park Farm,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.77
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,26.77
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,30.37
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,26.13
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,63.9
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
260050,Park Farm,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.58
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,32.6
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,27.16
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,23.55
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.99
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,58.3
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
260050,Park Farm,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.8
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,25.52
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,29.73
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,24.19
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,62.0
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
260050,Park Farm,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.29
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,24.22
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,26.95
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,28.74
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,58.3
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
260050,Park Farm,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.65
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,27.59
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.19
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,28.04
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,67.5
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
260050,Park Farm,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,33.2
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.83
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
