Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,33.21
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,35.56
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,18.85
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,88.0
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
260050,Park Farm,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,29.21
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,31.21
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,21.24
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,71.1
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
260050,Park Farm,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,35.2
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.49
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,30.42
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,35.77
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,24.25
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,77.4
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
260050,Park Farm,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,26.26
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,32.19
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,21.49
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,71.9
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
260050,Park Farm,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,25.57
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,29.24
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,27.38
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
260050,Park Farm,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.97
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,33.9
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.33
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,24.6
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,32.74
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,32.82
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,67.6
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
260050,Park Farm,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.86
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.15
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,29.76
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,34.18
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,65.2
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
260050,Park Farm,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.65
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,33.8
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.89
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,18.71
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,25.89
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,38.26
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,86.3
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
260050,Park Farm,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.7
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.58
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.36
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,37.1
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.5
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,24.81
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,22.5
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,35.66
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,71.6
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
260050,Park Farm,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,29.29
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,26.19
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,33.17
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,61.5
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
260050,Park Farm,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.73
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,33.69
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.63
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,27.62
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,72.9
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.2
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
260050,Park Farm,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.38
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.73
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
