Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,41.71
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,22.53
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,25.61
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,90.2
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.1
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
260050,Park Farm,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.04
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,39.5
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,32.53
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,18.53
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,15.57
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,87.3
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
260050,Park Farm,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,21.58
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,19.69
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,14.8
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,63.2
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
260050,Park Farm,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.32
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.1
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.26
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,26.84
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,15.16
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,12.33
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,79.7
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
260050,Park Farm,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.03
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,18.36
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,14.34
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,9.63
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,65.6
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
260050,Park Farm,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.47
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.46
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.91
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,41.8
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,15.42
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,20.68
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,71.3
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
260050,Park Farm,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.39
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.09
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.27
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,20.16
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,17.82
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.93
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
260050,Park Farm,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.85
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,37.6
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,12.34
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,22.18
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,11.24
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,71.2
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
260050,Park Farm,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.81
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,14.93
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,15.46
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,8.48
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
260050,Park Farm,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.36
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,37.9
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,11.67
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,20.26
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,12.45
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,64.4
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
260050,Park Farm,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.54
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,37.6
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
