Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,10.47
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,19.77
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,6.15
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,73.4
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
260050,Park Farm,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.34
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.07
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.36
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,14.01
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,13.11
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,9.33
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,56.1
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
260050,Park Farm,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.44
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.18
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.38
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.87
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,12.36
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,6.36
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
260050,Park Farm,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.12
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,15.18
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,14.63
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.49
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
260050,Park Farm,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,17.28
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,16.39
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,15.42
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,49.6
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
260050,Park Farm,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,16.2
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,15.9
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,9.37
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,57.2
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
260050,Park Farm,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,18.04
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,19.88
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,13.1
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,59.1
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
260050,Park Farm,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,18.55
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.21
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,14.45
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,58.3
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
260050,Park Farm,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,20.07
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,22.72
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.43
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,60.3
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
260050,Park Farm,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,18.48
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.88
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,16.46
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,54.2
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
260050,Park Farm,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,18.93
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,17.98
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.38
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
260050,Park Farm,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
