Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.89
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,14.96
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,12.33
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,12.62
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,48.7
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
260050,Park Farm,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.25
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.14
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,14.64
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,14.31
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,13.89
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,48.2
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
260050,Park Farm,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.17
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,18.59
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,15.91
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,11.35
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,56.2
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
260050,Park Farm,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.35
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,34.5
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,18.59
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,12.8
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,19.49
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
260050,Park Farm,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,36.9
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.72
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,12.92
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,13.38
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,60.0
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
260050,Park Farm,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.8
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,16.2
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.85
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,8.24
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
260050,Park Farm,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,17.77
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,13.4
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,12.93
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,56.1
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
260050,Park Farm,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.41
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,15.61
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,15.88
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,52.7
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
260050,Park Farm,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,18.08
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,15.06
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,12.75
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,53.8
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
260050,Park Farm,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.14
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,14.42
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,15.66
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,55.9
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
