Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,16.01
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,11.44
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,15.98
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,51.7
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
260050,Park Farm,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,18.65
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,20.71
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,15.29
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
260050,Park Farm,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.75
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,26.82
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,17.93
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,64.3
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
260050,Park Farm,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.35
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.93
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.01
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,35.1
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,13.78
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,20.08
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,6.46
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,69.3
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
260050,Park Farm,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.55
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.5
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,15.08
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,11.71
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,10.89
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
260050,Park Farm,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,17.75
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,9.81
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,12.02
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,51.2
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
260050,Park Farm,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.57
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.22
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,17.64
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,10.53
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,9.93
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
260050,Park Farm,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.56
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.33
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.95
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,14.39
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,15.7
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,7.27
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
260050,Park Farm,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.61
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.82
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.53
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,11.55
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,15.87
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,4.76
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
260050,Park Farm,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,12.23
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,16.88
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
260050,Park Farm,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,23.9
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,16.88
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,20.61
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,11.54
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
260050,Park Farm,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
