Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,20.32
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,21.89
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,12.5
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,61.5
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
260050,Park Farm,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,21.3
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,17.42
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,13.45
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,58.6
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
260050,Park Farm,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,18.36
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,15.86
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,15.54
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
260050,Park Farm,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,17.86
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,13.54
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,12.52
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
260050,Park Farm,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.16
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,12.35
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,15.27
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,45.7
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
260050,Park Farm,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,15.73
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.67
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,13.75
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
260050,Park Farm,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,11.81
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,14.46
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
260050,Park Farm,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.47
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,10.89
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,15.87
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,10.09
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
260050,Park Farm,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,11.91
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,12.05
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,16.48
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,47.1
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.4
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,15.6
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,17.74
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
260050,Park Farm,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
