Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,19.06
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.26
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,23.52
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,55.4
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
260050,Park Farm,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.59
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,13.94
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,24.4
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
260050,Park Farm,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.13
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.26
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,17.88
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,22.73
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
260050,Park Farm,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,28.14
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,16.51
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,24.99
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,60.7
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.8
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
260050,Park Farm,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.44
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,35.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.06
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.07
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,26.09
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,50.9
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
260050,Park Farm,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,18.59
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,19.31
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,27.98
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,60.4
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
260050,Park Farm,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,17.09
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,18.21
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,26.53
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,57.4
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
260050,Park Farm,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,18.84
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.79
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,22.37
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
260050,Park Farm,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,15.47
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,16.57
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.99
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
260050,Park Farm,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,14.25
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,17.65
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,18.43
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,46.9
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
260050,Park Farm,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,16.16
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,13.26
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.55
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,43.3
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
260050,Park Farm,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
