Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,16.08
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,11.18
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,17.99
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,42.9
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,12.6
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,13.63
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.84
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,43.0
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
260050,Park Farm,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,12.91
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,10.78
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,19.31
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,43.1
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
260050,Park Farm,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,12.79
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,10.25
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,13.96
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,36.9
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.77
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,9.88
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.73
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,36.5
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,16.25
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,10.85
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,9.69
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,41.0
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.36
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,10.62
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,8.11
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,38.6
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.32
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.61
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,9.76
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,33.1
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,11.54
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,9.76
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.43
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,30.4
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,12.74
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,8.69
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,34.0
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
