Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.62
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.09
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.85
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,30.9
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
260050,Park Farm,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.15
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,7.98
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,11.02
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,28.6
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
260050,Park Farm,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.34
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.18
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.52
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,28.5
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.07
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,9.12
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.59
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,12.44
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.31
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,9.27
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,11.5
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,10.71
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.54
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,33.6
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,8.55
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,8.96
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,9.34
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,27.2
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.44
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.19
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.33
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
260050,Park Farm,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,11.29
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.33
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,27.1
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
260050,Park Farm,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,9.08
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.82
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,33.7
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
260050,Park Farm,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.59
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,12.05
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,8.05
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
