Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,12.53
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,11.27
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,33.3
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
260050,Park Farm,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,14.5
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,12.99
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,7.86
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,37.7
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.51
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.04
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,7.92
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
260050,Park Farm,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,36.5
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.08
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.87
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,8.24
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,43.9
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
260050,Park Farm,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.85
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,8.35
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.74
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,7.74
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,38.1
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
260050,Park Farm,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.35
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.96
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.58
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,7.45
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,39.0
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.97
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,11.17
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,9.0
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,33.9
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,11.34
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,10.95
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,8.37
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,35.4
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,12.33
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,12.1
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,7.75
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,39.7
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
260050,Park Farm,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,15.0
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,7.95
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,9.37
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,37.0
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
