Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,13.0
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.77
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,33.7
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,10.23
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,10.58
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,9.65
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,32.5
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,9.69
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.32
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,10.13
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,30.4
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,11.02
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,10.68
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,32.9
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
260050,Park Farm,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,14.97
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,7.95
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.08
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,37.8
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,13.22
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.06
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,33.6
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
260050,Park Farm,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,12.38
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.46
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,23.11
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,57.1
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
260050,Park Farm,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,13.58
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,13.95
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,23.33
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
260050,Park Farm,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.6
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,12.8
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,15.63
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.47
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,39.7
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
260050,Park Farm,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
260050,Park Farm,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,10.37
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,15.33
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.76
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.2
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
260050,Park Farm,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
260050,Park Farm,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,11.52
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,16.62
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,18.58
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,44.2
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
260050,Park Farm,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
