Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,14.07
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,11.63
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,19.62
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,39.7
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,12.72
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,11.93
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,20.11
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,42.3
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
260050,Park Farm,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,19.72
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,9.97
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,20.78
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,21.02
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,13.31
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,16.7
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
260050,Park Farm,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,14.76
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,11.31
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,18.39
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,41.7
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
260050,Park Farm,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,13.78
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,11.82
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,19.59
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,43.7
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,15.23
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,12.31
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,24.81
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
260050,Park Farm,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,15.89
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,16.22
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,20.38
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,46.7
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
260050,Park Farm,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.33
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,15.59
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,20.31
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,18.57
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
260050,Park Farm,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,17.47
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,19.5
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,23.93
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
260050,Park Farm,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.04
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,18.9
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,19.7
