Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,21.15
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
260050,Park Farm,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.36
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,18.21
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,18.25
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,17.83
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,47.0
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
260050,Park Farm,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.63
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,18.96
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,25.97
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,20.13
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,60.4
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
260050,Park Farm,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,17.71
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,20.92
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,24.06
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
260050,Park Farm,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,18.48
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,23.01
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,24.25
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,54.2
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
260050,Park Farm,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,20.68
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,20.87
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,30.84
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
260050,Park Farm,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,24.73
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,23.16
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,25.82
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
260050,Park Farm,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.26
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,22.97
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.03
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,27.17
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,62.6
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
260050,Park Farm,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,24.62
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,22.14
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,28.72
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
260050,Park Farm,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.62
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,38.8
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,25.06
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,25.44
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,24.6
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,59.2
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
260050,Park Farm,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.52
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.49
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,38.0
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,23.91
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,25.83
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
260050,Park Farm,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.03
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.16
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,59.8
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.8
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
