Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,34.42
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,28.75
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,25.69
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,65.4
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
260050,Park Farm,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,45.2
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.1
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,33.47
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,28.74
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,24.01
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,68.4
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
260050,Park Farm,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.09
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,36.5
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,33.09
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,24.71
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,17.59
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,78.1
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
260050,Park Farm,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.61
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,28.73
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,19.39
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,14.67
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,75.0
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
260050,Park Farm,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.33
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.13
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,49.7
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,22.09
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,30.25
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,14.63
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,86.9
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
260050,Park Farm,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.36
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,56.4
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,21.86
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,27.13
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,11.93
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,87.4
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
260050,Park Farm,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,21.21
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,25.68
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,14.81
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,72.9
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
260050,Park Farm,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.13
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.16
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,41.3
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,20.81
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,28.9
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,15.61
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,76.5
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
260050,Park Farm,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.88
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,37.9
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,16.8
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,30.55
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,17.2
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,83.0
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
260050,Park Farm,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.11
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.01
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,35.1
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.11
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,43.5
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.18
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,19.99
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,33.55
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,13.41
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,94.4
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
260050,Park Farm,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.3
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,32.1
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.29
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,37.6
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,21.06
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,27.86
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,12.67
