Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,80.4
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
260050,Park Farm,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.75
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.35
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.69
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,39.9
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,19.27
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,27.97
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,10.29
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,86.1
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
260050,Park Farm,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.52
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.16
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,35.3
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,18.59
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,25.93
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,22.16
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,68.1
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
260050,Park Farm,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.34
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.84
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.51
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.3
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,17.46
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,19.27
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,24.24
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,63.6
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
260050,Park Farm,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.08
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.39
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.31
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,42.5
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.08
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,25.2
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.98
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,21.31
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
260050,Park Farm,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.1
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.19
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,44.1
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.66
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,19.57
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.82
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,23.37
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,60.7
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
260050,Park Farm,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.42
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.89
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,44.2
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,16.05
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,21.06
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,21.61
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
260050,Park Farm,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.08
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,36.6
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-4.8
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,70.0
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.22
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.12
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,12.47
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,36.64
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,17.27
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,104.3
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
260050,Park Farm,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.87
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.31
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,48.0
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.12
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.54
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,73.6
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.5
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,15.27
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,34.09
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,27.3
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,88.4
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
260050,Park Farm,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.07
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.96
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,52.6
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,14.62
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,14.79
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,27.56
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,74.9
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
260050,Park Farm,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-6.45
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.44
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.03
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,44.2
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,14.97
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,13.32
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,69.6
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
260050,Park Farm,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.17
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-6.24
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.42
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.47
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,47.4
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
