Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.36
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,6.03
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,13.39
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,10.69
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
260050,Park Farm,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-8.4
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-8.22
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-6.45
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.1
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,7.02
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,6.97
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
260050,Park Farm,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.67
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.1
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.24
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.78
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,39.1
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,15.24
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,7.89
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,9.08
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,58.0
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.75
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.76
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.77
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,11.51
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-0.03
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,9.56
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,63.9
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.11
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.07
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-5.76
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,7.54
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,0.32
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,6.72
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,50.3
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.78
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.35
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-9.56
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.2
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.1
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-2.63
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-1.42
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,56.0
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-9.81
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-8.49
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-11.43
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-1.79
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.65
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.09
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-5.54
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-5.66
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-10.75
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-7.32
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-10.22
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.34
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-6.13
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-5.51
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-11.09
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.76
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-13.75
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.05
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.47
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
260050,Park Farm,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-4.87
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.04
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-11.04
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-5.98
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-13.69
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.7
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
260050,Park Farm,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,-5.38
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.88
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,-0.01
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.64
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-6.74
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-16.02
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,66.9
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-1.8
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.59
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.38
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
260050,Park Farm,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.07
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-8.41
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,-1.56
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,52.9
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
