Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-14.04
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.19
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-17.31
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,45.0
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,71.8
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.2
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.9
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-11.56
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-3.66
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,-3.99
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,53.5
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-11.6
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-6.34
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-14.21
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.3
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.77
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.78
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-2.51
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-0.32
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,-0.74
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-12.41
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-9.22
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.48
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.7
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.59
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.16
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-11.8
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-6.29
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,-3.64
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,50.5
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-11.86
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.98
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-15.53
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.15
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.59
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.48
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.51
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,0.06
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,-6.15
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,62.8
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-12.22
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.75
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-15.68
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,40.4
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.4
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.1
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.39
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-10.21
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-1.75
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,-7.19
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-11.04
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-9.04
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-16.7
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.98
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,-6.09
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-9.36
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,-10.18
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-11.25
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.03
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-15.24
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,37.0
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,64.9
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-4.82
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.7
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-5.46
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-7.27
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.84
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-10.08
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-5.62
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-10.71
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.31
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.49
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.63
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.49
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-9.1
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,-3.3
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
260050,Park Farm,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-7.64
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.36
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-8.85
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.35
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.69
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.2
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,0.26
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.76
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,57.9
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.1
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.97
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-9.46
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.71
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-2.89
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,59.4
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
260050,Park Farm,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.69
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.84
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
