Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,13.6
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,9.26
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,10.17
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,48.7
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
260050,Park Farm,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-5.13
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-6.69
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.94
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,0.54
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,8.06
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,52.9
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-5.52
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.49
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.19
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.74
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.77
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,6.92
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-5.07
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,9.48
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,66.2
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
260050,Park Farm,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.31
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.25
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.61
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.21
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,6.22
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.68
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,15.43
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,68.6
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
260050,Park Farm,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.41
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.42
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-7.32
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.4
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,7.13
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,7.26
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,57.7
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.7
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-8.54
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-14.0
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.61
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.33
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-8.61
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,61.0
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
260050,Park Farm,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-5.02
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-5.8
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-7.88
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.64
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.48
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,6.88
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-3.28
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,8.06
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,66.4
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
260050,Park Farm,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-6.34
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.03
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-8.88
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.82
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,4.66
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.85
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,-0.05
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-4.68
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.94
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.02
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,15.45
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-2.64
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,80.2
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
260050,Park Farm,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.6
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.75
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-11.19
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-5.0
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,32.1
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,7.34
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-9.35
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,0.62
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,72.6
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.6
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.59
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-4.64
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.45
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,11.97
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.17
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,8.15
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,73.3
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
260050,Park Farm,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
