Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.13
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.4
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-5.94
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.95
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.04
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,34.7
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,5.4
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,5.58
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,5.5
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
260050,Park Farm,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.71
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.52
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.82
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,8.1
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,11.23
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,51.9
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-5.04
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.92
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.52
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-1.52
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,4.37
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,47.0
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.8
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.57
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.83
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.45
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.85
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.63
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.1
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,13.25
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,5.58
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,60.6
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
260050,Park Farm,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.96
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.43
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.54
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.84
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,0.6
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,5.05
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,52.4
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
260050,Park Farm,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-6.01
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.82
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.07
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.15
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.56
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,12.15
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,5.02
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,57.6
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.57
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.38
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-6.04
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.92
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,10.79
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,9.71
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,9.47
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.06
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.85
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-4.93
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,10.62
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,8.32
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,11.54
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,44.3
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.25
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.42
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-4.47
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,14.31
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,10.41
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
260050,Park Farm,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.93
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-3.72
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
