Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,13.62
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,2.45
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,10.44
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.56
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.06
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.37
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.48
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,1.63
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,8.15
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.76
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.09
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
260050,Park Farm,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,8.17
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,6.7
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,9.32
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.97
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.31
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,11.05
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,9.04
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,49.5
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
260050,Park Farm,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.24
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.94
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.89
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,11.78
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,5.89
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.97
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.89
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,32.7
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,14.56
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,6.88
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.83
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,51.5
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.08
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,33.8
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.18
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,12.3
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,16.42
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,53.5
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
260050,Park Farm,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.84
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,34.0
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,20.44
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,23.88
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,15.03
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,57.2
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
260050,Park Farm,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.54
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,15.35
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,16.8
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,13.16
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
260050,Park Farm,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.23
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.48
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,13.18
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,9.66
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,10.29
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,43.8
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.9
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.51
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.57
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,12.52
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,9.76
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,9.65
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,46.5
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
260050,Park Farm,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
