Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,13.5
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,18.37
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,9.04
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,59.8
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
260050,Park Farm,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.32
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,14.85
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,13.7
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,9.27
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
260050,Park Farm,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.18
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.07
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,9.39
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,14.1
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,8.75
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
260050,Park Farm,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.04
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,32.3
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.87
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,13.56
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.16
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,47.1
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
260050,Park Farm,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.3
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.87
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,13.81
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.53
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,14.54
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,43.5
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
260050,Park Farm,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,14.76
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,16.59
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.13
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
260050,Park Farm,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,11.54
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,16.17
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,43.5
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
260050,Park Farm,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,15.06
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,16.89
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,18.77
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
260050,Park Farm,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,9.9
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,12.88
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.75
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,57.4
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
260050,Park Farm,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,8.13
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.82
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,23.76
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,67.7
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
260050,Park Farm,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
