Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,8.91
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.01
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.4
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
260050,Park Farm,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,28.8
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.41
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,14.96
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.6
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,42.1
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
260050,Park Farm,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.8
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.99
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.73
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,35.2
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
260050,Park Farm,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.64
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.85
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,13.53
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,30.7
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
260050,Park Farm,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.49
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,13.82
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,13.1
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.5
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
260050,Park Farm,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.56
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.47
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.27
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,27.9
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,15.37
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.72
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.89
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,33.8
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,12.12
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,12.54
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,8.16
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,35.4
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
260050,Park Farm,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.47
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.74
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,9.9
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,32.4
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
260050,Park Farm,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,11.74
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,12.97
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,37.1
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
260050,Park Farm,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.82
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.07
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,10.19
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,27.6
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
