Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.98
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,11.89
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.02
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.79
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,11.97
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,31.0
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
260050,Park Farm,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.21
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,11.32
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,9.51
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,31.4
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
260050,Park Farm,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.89
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.04
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,7.98
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,42.6
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,9.46
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,14.11
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
260050,Park Farm,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.74
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,9.16
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
260050,Park Farm,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,9.63
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,14.31
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,9.23
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,37.0
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
260050,Park Farm,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,9.68
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,12.26
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
260050,Park Farm,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,8.96
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,14.02
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.26
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,38.1
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
260050,Park Farm,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,9.03
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,12.76
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,8.25
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,35.7
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
260050,Park Farm,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
