Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,9.26
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,12.75
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,7.92
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,35.2
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
260050,Park Farm,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,9.72
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,11.38
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.36
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,30.8
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,9.36
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,14.94
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,10.98
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,38.6
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.09
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,14.4
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,9.33
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,39.4
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
260050,Park Farm,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,16.65
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.65
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.13
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,40.5
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
260050,Park Farm,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.23
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.48
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.81
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,37.7
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
260050,Park Farm,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,14.85
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.18
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.02
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,35.8
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,15.38
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.28
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,9.13
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,41.1
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,12.38
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,14.69
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.78
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,36.9
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
260050,Park Farm,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,13.3
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,15.65
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.47
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
260050,Park Farm,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.67
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,10.77
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,36.4
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
260050,Park Farm,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
