Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,14.33
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,11.61
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.29
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,33.0
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,15.17
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,13.4
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,33.9
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,10.71
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.85
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.89
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,33.4
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,10.92
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,10.17
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,19.86
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,11.37
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.08
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,20.19
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,45.8
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,11.22
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.87
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.99
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,49.5
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
260050,Park Farm,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,11.67
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,10.83
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,19.68
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,43.6
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
260050,Park Farm,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,13.82
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.91
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.21
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,35.4
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
260050,Park Farm,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,14.37
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,11.41
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.65
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,37.5
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
260050,Park Farm,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,13.46
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,11.3
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.93
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,38.9
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
260050,Park Farm,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
