Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,14.94
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,10.77
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,15.48
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,38.5
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
260050,Park Farm,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,12.77
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,17.49
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.74
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,41.4
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
260050,Park Farm,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,14.71
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,16.43
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,18.03
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
260050,Park Farm,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,15.55
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,16.37
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,22.23
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
260050,Park Farm,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,15.45
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,13.8
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,22.01
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,47.5
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
260050,Park Farm,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,16.52
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,13.28
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,20.7
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,44.5
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,18.57
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,16.51
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,20.23
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,43.7
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
260050,Park Farm,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.3
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,19.96
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,21.37
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
260050,Park Farm,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.91
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,24.62
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,21.21
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,22.09
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
260050,Park Farm,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,25.75
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,21.23
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,22.81
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,53.8
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
260050,Park Farm,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.5
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,28.42
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,21.79
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.18
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,63.7
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.5
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
260050,Park Farm,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
