Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,29.39
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,16.89
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.26
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,65.7
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
260050,Park Farm,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,30.95
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,15.73
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,24.95
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,70.9
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
260050,Park Farm,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,32.58
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,23.32
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,23.19
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,66.1
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
260050,Park Farm,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,36.15
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,28.12
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,26.56
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,68.1
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
260050,Park Farm,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.22
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.53
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.95
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,29.17
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,27.38
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,20.33
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,70.6
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
260050,Park Farm,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.96
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,21.88
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,21.3
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,76.3
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
260050,Park Farm,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,37.3
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,31.48
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,26.23
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,14.34
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,86.8
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
260050,Park Farm,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,26.98
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,18.68
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,19.59
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,63.0
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
260050,Park Farm,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,21.78
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,18.07
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.24
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,57.6
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
260050,Park Farm,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,24.19
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,18.16
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,21.41
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,63.7
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
260050,Park Farm,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.11
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
